Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,13.1
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.21
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.15
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.15
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.7
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.4
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
333869,Torr Home No 2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.43
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.63
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.3
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.5
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.2
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
333869,Torr Home No 2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.89
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.12
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.9
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.9
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
333869,Torr Home No 2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.19
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.41
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.65
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.8
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
333869,Torr Home No 2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.65
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.21
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.13
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.9
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.1
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,12.8
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
333869,Torr Home No 2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.37
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.76
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.49
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,12.8
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
333869,Torr Home No 2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.75
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.8
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.22
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.0
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,12.7
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
333869,Torr Home No 2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.17
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.58
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.73
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
