Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,12.6
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
333869,Torr Home No 2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.1
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.24
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.74
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.1
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,12.6
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
333869,Torr Home No 2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.62
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.74
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.22
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.1
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,12.5
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
333869,Torr Home No 2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.38
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.34
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.1
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,12.5
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
333869,Torr Home No 2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.01
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.23
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.37
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,12.4
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
333869,Torr Home No 2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.74
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.7
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,12.4
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
333869,Torr Home No 2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.64
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.03
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.23
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,12.3
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
333869,Torr Home No 2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.25
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.76
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,12.2
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333869,Torr Home No 2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.29
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.41
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.56
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
