Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,12.2
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
333869,Torr Home No 2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.16
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.74
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.16
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,12.1
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
333869,Torr Home No 2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.53
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.21
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,12.0
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333869,Torr Home No 2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.78
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.1
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.86
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,12.0
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
333869,Torr Home No 2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.87
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.92
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.11
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.9
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,11.9
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
333869,Torr Home No 2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.58
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.29
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,11.9
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333869,Torr Home No 2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.81
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.28
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.66
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,11.8
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333869,Torr Home No 2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.08
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.24
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.9
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,11.8
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
333869,Torr Home No 2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.76
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.4
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.76
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
