Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,11.7
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
333869,Torr Home No 2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.21
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.62
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.9
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
333869,Torr Home No 2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.83
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.25
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
333869,Torr Home No 2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.19
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.93
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.33
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
333869,Torr Home No 2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.86
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.02
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.12
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,11.5
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
333869,Torr Home No 2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.68
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.2
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.73
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.1
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,11.5
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
333869,Torr Home No 2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.15
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.69
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.6
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.2
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.8
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,11.5
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
333869,Torr Home No 2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.1
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.7
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.54
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.0
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,11.4
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
333869,Torr Home No 2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.55
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.07
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.82
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.0
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,11.4
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
