Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
333869,Torr Home No 2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.46
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.09
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.64
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.1
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,11.4
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
333869,Torr Home No 2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.54
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.92
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.87
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,11.4
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
333869,Torr Home No 2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.17
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.28
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.13
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.1
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,11.4
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
333869,Torr Home No 2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.1
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.93
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.05
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.7
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.3
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,11.3
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
333869,Torr Home No 2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.02
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.71
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.72
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.4
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.8
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,11.3
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
333869,Torr Home No 2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.1
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.12
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.24
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.7
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,11.3
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
333869,Torr Home No 2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.85
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.55
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.59
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.5
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,11.3
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
333869,Torr Home No 2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.5
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.52
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.26
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,11.3
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
333869,Torr Home No 2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
