Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.58
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.5
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.35
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.7
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.3
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333869,Torr Home No 2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.39
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.44
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.9
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.0
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,11.3
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
333869,Torr Home No 2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.17
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.87
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.07
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,11.4
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
333869,Torr Home No 2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.39
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.69
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.85
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.1
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,11.4
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
333869,Torr Home No 2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.49
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.91
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.17
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.4
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,11.4
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
333869,Torr Home No 2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.85
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.59
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.7
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,11.4
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
333869,Torr Home No 2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.86
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.99
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.0
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.0
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.4
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
333869,Torr Home No 2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.79
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.84
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.4
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.4
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
333869,Torr Home No 2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.86
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.14
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.1
