Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,11.4
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
333869,Torr Home No 2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.31
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.77
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.11
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.1
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,11.4
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
333869,Torr Home No 2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.2
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.93
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.85
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,11.5
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
333869,Torr Home No 2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.81
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.2
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.22
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.7
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,11.5
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
333869,Torr Home No 2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.81
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.1
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.4
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.6
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.6
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,11.5
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
333869,Torr Home No 2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.2
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.19
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.07
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.5
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,11.5
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
333869,Torr Home No 2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.69
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.85
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.92
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.3
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,11.5
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
333869,Torr Home No 2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.38
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.85
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.1
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
333869,Torr Home No 2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.92
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.31
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.3
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
