Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
333869,Torr Home No 2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.36
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.79
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.1
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
333869,Torr Home No 2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.23
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.84
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,11.7
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
333869,Torr Home No 2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.45
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.58
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.21
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,11.7
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
333869,Torr Home No 2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.03
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.97
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.89
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.9
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,11.8
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
333869,Torr Home No 2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.47
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,11.8
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
333869,Torr Home No 2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.35
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.25
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.5
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,11.8
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
333869,Torr Home No 2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.99
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.88
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.57
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,11.9
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333869,Torr Home No 2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.42
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.7
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.4
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
