Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,11.9
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
333869,Torr Home No 2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.36
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.36
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.8
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,12.0
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
333869,Torr Home No 2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.25
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.04
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.59
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,12.0
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.54
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.51
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.18
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,12.0
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.45
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,12.1
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.79
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,12.1
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.6
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.06
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.83
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,12.2
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.48
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.12
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.88
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,12.2
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.45
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.95
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
