Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,12.3
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.45
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,12.3
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.55
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.39
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,12.4
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.04
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.02
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,12.4
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.57
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,12.5
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.82
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,12.5
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.41
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.52
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.18
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.6
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.98
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,12.6
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.41
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
