Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,12.6
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.27
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,12.7
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.55
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.11
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,12.8
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.3
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.55
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,12.8
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.65
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.54
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.53
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.95
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.41
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.65
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.61
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.74
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.23
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.35
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
