Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.09
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.71
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,13.1
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.71
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.32
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,13.1
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.55
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.85
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,13.2
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.05
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.82
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,13.2
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.22
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.06
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,13.3
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.1
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.39
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,13.3
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.19
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.59
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
