Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.48
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.2
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,13.5
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
333869,Torr Home No 2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.1
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.62
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.57
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,13.5
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
333869,Torr Home No 2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.59
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.98
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,13.5
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.17
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
333869,Torr Home No 2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.47
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.03
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.72
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.02
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.49
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.5
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333869,Torr Home No 2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.06
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.51
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
333869,Torr Home No 2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.82
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
