Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.11
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
333869,Torr Home No 2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.02
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.37
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,17.6
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
333869,Torr Home No 2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.27
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,17.6
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
333869,Torr Home No 2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.02
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.16
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,17.6
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
333869,Torr Home No 2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.24
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,17.6
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
333869,Torr Home No 2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.13
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.71
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.37
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,17.6
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
333869,Torr Home No 2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.13
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.3
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.22
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,17.6
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
333869,Torr Home No 2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.13
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.72
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.13
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,17.6
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
333869,Torr Home No 2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.9
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.79
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.65
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
