Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,17.6
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
333869,Torr Home No 2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.89
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.88
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.67
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,17.6
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
333869,Torr Home No 2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.97
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,17.6
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
333869,Torr Home No 2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.38
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,17.6
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
333869,Torr Home No 2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.3
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.94
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.56
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,17.6
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
333869,Torr Home No 2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.98
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.26
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.24
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,17.6
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
333869,Torr Home No 2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.34
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.42
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,17.5
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
333869,Torr Home No 2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.93
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.58
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,17.5
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
333869,Torr Home No 2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.37
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.76
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.9
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
