Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,17.5
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
333869,Torr Home No 2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.88
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.53
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.39
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.1
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,17.5
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
333869,Torr Home No 2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.09
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.25
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.53
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.7
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,17.5
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
333869,Torr Home No 2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.39
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.2
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.28
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,17.4
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
333869,Torr Home No 2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.1
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.58
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.33
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,17.4
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
333869,Torr Home No 2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.28
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.29
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.1
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,17.4
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.88
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
333869,Torr Home No 2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.75
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.31
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.0
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,17.3
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.58
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
333869,Torr Home No 2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.62
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.67
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.9
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.4
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,17.3
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
333869,Torr Home No 2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.18
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.31
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.25
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.2
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
