Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,17.3
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.36
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
333869,Torr Home No 2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.73
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,24.57
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.43
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.5
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,17.2
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
333869,Torr Home No 2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.31
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.53
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.09
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.4
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.7
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
333869,Torr Home No 2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.56
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.83
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.93
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.3
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.2
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
333869,Torr Home No 2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.6
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.95
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.28
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.8
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
333869,Torr Home No 2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.76
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.79
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.66
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.3
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.2
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,17.0
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
333869,Torr Home No 2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.56
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.25
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.65
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.9
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.5
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,17.0
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
333869,Torr Home No 2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.7
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.74
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.1
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.7
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.4
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.67
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,16.9
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
333869,Torr Home No 2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.24
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,30.09
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.24
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,124.2
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.9
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
