Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,16.9
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.05
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
333869,Torr Home No 2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.66
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.17
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.1
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.4
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,16.9
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
333869,Torr Home No 2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.8
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.84
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.4
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.2
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.1
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.2
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,16.8
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
333869,Torr Home No 2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.85
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.93
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.23
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.7
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,16.8
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
333869,Torr Home No 2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.63
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.3
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.22
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.1
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
333869,Torr Home No 2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.49
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.79
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.66
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.7
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.6
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
333869,Torr Home No 2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.77
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.3
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.45
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.1
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.8
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
333869,Torr Home No 2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.14
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.74
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.12
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.5
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.1
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
333869,Torr Home No 2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.6
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.95
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.52
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.7
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.8
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
