Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
333869,Torr Home No 2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.53
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.87
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.2
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.3
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
333869,Torr Home No 2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.45
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.16
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.3
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.3
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
333869,Torr Home No 2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.26
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,24.44
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.22
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.6
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
333869,Torr Home No 2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.61
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.9
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.27
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.5
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
333869,Torr Home No 2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.03
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.65
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.3
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
333869,Torr Home No 2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.18
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.49
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.09
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.3
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
333869,Torr Home No 2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.61
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.9
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.97
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.3
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
333869,Torr Home No 2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.16
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.13
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.17
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.5
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.0
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
