Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
333869,Torr Home No 2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.69
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.79
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.1
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
333869,Torr Home No 2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.32
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.78
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.6
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,16.2
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
333869,Torr Home No 2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.89
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.82
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.8
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.6
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
333869,Torr Home No 2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.01
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.53
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.42
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.3
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333869,Torr Home No 2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.85
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.79
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.16
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.1
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
333869,Torr Home No 2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.16
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.35
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.61
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.9
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
333869,Torr Home No 2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.25
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.31
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.73
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.1
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.3
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
333869,Torr Home No 2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.2
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.27
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.02
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
