Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
333869,Torr Home No 2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.47
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.27
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.88
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.1
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.0
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
333869,Torr Home No 2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.79
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.94
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.5
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
333869,Torr Home No 2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.4
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.51
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.9
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.2
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.3
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
333869,Torr Home No 2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.71
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.53
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.45
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.3
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.3
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
333869,Torr Home No 2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.55
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.19
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.56
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.1
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,15.7
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
333869,Torr Home No 2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.95
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.5
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.53
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,15.7
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
333869,Torr Home No 2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.03
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.77
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.35
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.75
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.9
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.3
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.8
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,15.6
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
333869,Torr Home No 2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.34
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.51
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.52
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.8
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,15.6
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
333869,Torr Home No 2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.7
