Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.92
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.43
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.4
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.7
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
333869,Torr Home No 2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,27.95
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.75
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,115.2
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.2
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
333869,Torr Home No 2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.76
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.41
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.33
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.5
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
333869,Torr Home No 2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.13
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.62
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.05
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.4
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.1
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
333869,Torr Home No 2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.85
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.41
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,25.23
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.69
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.7
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.9
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.6
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.32
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
333869,Torr Home No 2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.18
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.87
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.6
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.8
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.0
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.3
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
333869,Torr Home No 2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.59
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.85
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.9
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.5
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
333869,Torr Home No 2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.66
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.36
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.66
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.1
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
333869,Torr Home No 2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.72
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.19
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.59
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
