Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
333869,Torr Home No 2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.67
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.01
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.8
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
333869,Torr Home No 2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.73
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.2
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.59
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.1
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
333869,Torr Home No 2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.43
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.67
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.8
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
333869,Torr Home No 2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.49
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.22
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.1
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.2
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
333869,Torr Home No 2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.79
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.3
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.46
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.4
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
333869,Torr Home No 2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.22
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.77
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.75
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
333869,Torr Home No 2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.57
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.07
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.7
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.5
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
333869,Torr Home No 2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.8
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.88
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.82
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.6
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.9
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
