Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
333869,Torr Home No 2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.34
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.39
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.91
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.8
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.8
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
333869,Torr Home No 2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.19
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.98
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.13
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
333869,Torr Home No 2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.4
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.7
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.19
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.5
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
333869,Torr Home No 2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.46
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.66
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.44
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
333869,Torr Home No 2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.07
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.12
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.53
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.7
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
333869,Torr Home No 2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.35
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.66
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.18
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
333869,Torr Home No 2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.89
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.74
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.67
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333869,Torr Home No 2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.19
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.7
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.13
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
