Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
333869,Torr Home No 2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.37
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.77
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.98
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
333869,Torr Home No 2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.32
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.27
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.41
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333869,Torr Home No 2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.21
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.64
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.6
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333869,Torr Home No 2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.06
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.61
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.21
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333869,Torr Home No 2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
333869,Torr Home No 2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.31
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.66
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.26
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
333869,Torr Home No 2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.63
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.2
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.11
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
333869,Torr Home No 2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.45
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.97
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
