Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
333869,Torr Home No 2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.25
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.32
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333869,Torr Home No 2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.78
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.98
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.28
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
333869,Torr Home No 2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.63
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.1
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.4
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333869,Torr Home No 2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.47
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.63
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333869,Torr Home No 2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.52
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.23
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
333869,Torr Home No 2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.23
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.16
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.57
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
333869,Torr Home No 2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
