Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333869,Torr Home No 2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333869,Torr Home No 2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
333869,Torr Home No 2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
333869,Torr Home No 2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
333869,Torr Home No 2,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
333869,Torr Home No 2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.16
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.53
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.73
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.76
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.55
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.29
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.49
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.1
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.83
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.86
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.51
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.44
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.58
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.58
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.35
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.05
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
