Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.84
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.07
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.65
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.35
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.91
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.38
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.95
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.89
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.3
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.55
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.06
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.79
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.79
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.7
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.64
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.9
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.73
