Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.58
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.11
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.18
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.61
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.37
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.59
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.9
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.23
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.43
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.25
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.6
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
333869,Torr Home No 2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.61
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.06
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.43
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.91
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.2
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.08
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
