Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.25
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.71
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.5
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
333869,Torr Home No 2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.87
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.01
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.65
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333869,Torr Home No 2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.54
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.66
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
333869,Torr Home No 2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.51
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.57
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
333869,Torr Home No 2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.88
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.51
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333869,Torr Home No 2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.25
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.9
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
333869,Torr Home No 2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.38
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.86
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.79
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.99
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.39
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
