Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333869,Torr Home No 2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.68
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.55
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
333869,Torr Home No 2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.17
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.15
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333869,Torr Home No 2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.6
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.56
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333869,Torr Home No 2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.67
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
333869,Torr Home No 2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.58
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.07
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
333869,Torr Home No 2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.03
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.85
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
333869,Torr Home No 2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.01
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.84
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
333869,Torr Home No 2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.58
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.27
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.84
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
