Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333869,Torr Home No 2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.78
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.98
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.88
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.3
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
333869,Torr Home No 2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.73
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.5
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.46
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.3
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.3
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
333869,Torr Home No 2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.17
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.37
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.34
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.9
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
333869,Torr Home No 2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.97
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.51
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.26
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.8
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
333869,Torr Home No 2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.67
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.89
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.9
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.5
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
333869,Torr Home No 2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.8
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.88
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.31
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.4
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
333869,Torr Home No 2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.65
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.62
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.48
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.9
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
333869,Torr Home No 2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.47
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.01
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.71
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.0
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.6
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
