Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
333869,Torr Home No 2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.21
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.98
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.42
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.9
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
333869,Torr Home No 2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.47
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.13
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.66
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.5
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.9
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.3
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
333869,Torr Home No 2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.23
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.54
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.56
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.6
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
333869,Torr Home No 2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.45
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.43
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.18
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.5
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
333869,Torr Home No 2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.86
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.11
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.59
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
333869,Torr Home No 2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.04
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.84
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.3
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.1
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
333869,Torr Home No 2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.61
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.86
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.3
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
333869,Torr Home No 2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.24
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.22
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.64
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.9
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.3
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
