Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,20.4
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
333869,Torr Home No 2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.42
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.29
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.71
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.3
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,20.4
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
333869,Torr Home No 2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.47
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.67
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.36
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.6
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,20.4
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
333869,Torr Home No 2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.27
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.81
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.54
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.9
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.3
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,20.4
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
333869,Torr Home No 2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.76
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.83
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.41
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.6
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.8
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,20.3
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.11
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
333869,Torr Home No 2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.11
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.82
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.5
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.6
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.3
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.25
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,20.3
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
333869,Torr Home No 2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.87
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.7
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.47
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.54
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.3
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.4
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,20.2
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
333869,Torr Home No 2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.25
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.96
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.45
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.3
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.6
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,20.2
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.13
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
333869,Torr Home No 2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.31
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.0
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.05
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.0
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.9
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,20.1
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
