Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
333869,Torr Home No 2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.1
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.57
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.85
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.7
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.3
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.8
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,20.1
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.16
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.48
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
333869,Torr Home No 2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.83
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.19
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.13
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.9
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,20.0
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
333869,Torr Home No 2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.67
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.29
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.49
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.3
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.3
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.0
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,20.0
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.56
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.89
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
333869,Torr Home No 2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.11
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.16
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.84
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.1
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.8
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.8
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,19.9
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.66
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.91
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
333869,Torr Home No 2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.15
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.02
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.82
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.1
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.2
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.24
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,19.9
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.83
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
333869,Torr Home No 2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.19
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.41
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.32
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.5
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.6
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.9
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,19.8
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.44
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
333869,Torr Home No 2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.48
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.82
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.51
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.8
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.8
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,19.8
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
333869,Torr Home No 2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.63
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.72
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.72
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.2
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.1
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,19.7
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.76
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
