Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
333869,Torr Home No 2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.53
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.8
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.46
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.6
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.0
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,19.7
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
333869,Torr Home No 2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.42
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.73
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.41
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.6
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.3
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,19.6
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.35
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
333869,Torr Home No 2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.87
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.15
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.9
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.0
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.3
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,19.6
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
333869,Torr Home No 2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.83
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.07
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.11
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.0
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,19.5
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
333869,Torr Home No 2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.28
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.14
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.53
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.5
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,19.5
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
333869,Torr Home No 2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.56
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,24.59
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.75
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.9
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.3
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,19.5
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
333869,Torr Home No 2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.82
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.49
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.37
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.5
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.1
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.9
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
333869,Torr Home No 2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.82
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.13
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.35
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
333869,Torr Home No 2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.8
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.42
