Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.0
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.6
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.0
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.1
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
333869,Torr Home No 2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.29
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.58
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.33
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.6
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.2
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
333869,Torr Home No 2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.36
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.25
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,25.4
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.26
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.8
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.2
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.18
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
333869,Torr Home No 2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.94
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.84
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.89
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.3
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.7
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,19.2
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.37
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
333869,Torr Home No 2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.35
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,25.25
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.47
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.9
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.4
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.18
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
333869,Torr Home No 2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.03
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.8
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,27.88
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.4
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.1
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,115.0
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.63
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
333869,Torr Home No 2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.49
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.43
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.73
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.4
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.7
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
333869,Torr Home No 2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.06
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.76
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.3
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.0
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
333869,Torr Home No 2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.0
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.39
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.23
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.4
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
