Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
333869,Torr Home No 2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.03
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.8
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.57
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.9
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
333869,Torr Home No 2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.86
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.18
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.93
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.3
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.4
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
333869,Torr Home No 2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.83
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.71
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.12
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.9
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.5
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.8
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.82
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
333869,Torr Home No 2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.67
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.57
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.38
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.8
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.2
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.8
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
333869,Torr Home No 2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.32
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.81
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.51
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.3
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.4
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.3
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,18.8
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
333869,Torr Home No 2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.27
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.41
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.1
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.9
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.7
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
333869,Torr Home No 2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.6
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.95
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.65
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.7
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.6
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
333869,Torr Home No 2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.18
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.02
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.8
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
