Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.6
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
333869,Torr Home No 2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.06
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.56
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.14
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.1
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.6
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.5
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
333869,Torr Home No 2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.74
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.12
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.53
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.6
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.3
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.5
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
333869,Torr Home No 2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.53
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.83
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.87
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.5
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.5
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
333869,Torr Home No 2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.64
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.25
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.26
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
333869,Torr Home No 2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.77
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.09
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.64
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.0
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.3
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.3
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
333869,Torr Home No 2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.18
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.22
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.01
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.5
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.7
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.94
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.3
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
333869,Torr Home No 2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.06
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.04
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.35
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.5
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.2
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.32
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
333869,Torr Home No 2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.78
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.37
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.17
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.3
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
