Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
333869,Torr Home No 2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.66
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.11
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.31
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.5
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
333869,Torr Home No 2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.65
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.48
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.47
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.4
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.7
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.2
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
333869,Torr Home No 2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.62
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.25
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.4
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.2
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
333869,Torr Home No 2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.62
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.88
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.12
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.1
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
333869,Torr Home No 2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.04
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.24
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.1
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
333869,Torr Home No 2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.93
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.82
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.1
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
333869,Torr Home No 2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.98
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.47
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.5
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.7
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.9
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.1
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
333869,Torr Home No 2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.77
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.04
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
