Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.0
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
333869,Torr Home No 2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.2
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.97
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.0
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
333869,Torr Home No 2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.66
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.39
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.76
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.0
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
333869,Torr Home No 2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.52
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.64
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.6
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.0
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
333869,Torr Home No 2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.17
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.97
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.0
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
333869,Torr Home No 2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.71
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.93
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.74
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.0
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
333869,Torr Home No 2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.97
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.32
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.1
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.0
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
333869,Torr Home No 2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.65
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.09
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.65
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.0
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
333869,Torr Home No 2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.66
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.39
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
