Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
333869,Torr Home No 2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.29
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.72
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333869,Torr Home No 2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.84
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.71
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.96
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
333869,Torr Home No 2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.59
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
333869,Torr Home No 2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.52
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.43
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
333869,Torr Home No 2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.19
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.8
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.68
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
333869,Torr Home No 2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.75
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.45
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333869,Torr Home No 2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.62
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
333869,Torr Home No 2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.67
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.14
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
