Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.36
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.26
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.58
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.4
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.36
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.83
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.95
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.97
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
333869,Torr Home No 2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.92
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.05
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.5
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.78
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
