Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.34
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.85
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,17.9
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.75
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.17
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.95
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.92
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.37
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.71
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.16
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.17
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.96
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.57
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333869,Torr Home No 2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.86
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.57
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.77
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.32
