Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
333869,Torr Home No 2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.58
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.15
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.78
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333869,Torr Home No 2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.35
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.03
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
333869,Torr Home No 2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
333869,Torr Home No 2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.08
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.2
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.87
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333869,Torr Home No 2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
333869,Torr Home No 2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.62
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.12
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
333869,Torr Home No 2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.25
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.49
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.85
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
