Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
333869,Torr Home No 2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.27
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.95
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,17.8
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
333869,Torr Home No 2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.45
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.75
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.8
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333869,Torr Home No 2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333869,Torr Home No 2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.17
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.19
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.03
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333869,Torr Home No 2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.6
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.71
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
333869,Torr Home No 2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.48
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.63
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
333869,Torr Home No 2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.85
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
333869,Torr Home No 2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.03
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.75
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
