Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
333869,Torr Home No 2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.78
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
333869,Torr Home No 2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.71
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.92
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
333869,Torr Home No 2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.75
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.74
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
333869,Torr Home No 2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
333869,Torr Home No 2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.4
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.42
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
333869,Torr Home No 2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.47
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
333869,Torr Home No 2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.12
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.68
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333869,Torr Home No 2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.33
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.74
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.76
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
