Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
333869,Torr Home No 2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.49
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.53
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.17
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,17.7
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
333869,Torr Home No 2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.91
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.25
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.11
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333869,Torr Home No 2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.84
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.8
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.2
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.2
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
333869,Torr Home No 2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.86
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.6
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
333869,Torr Home No 2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.79
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.91
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
333869,Torr Home No 2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.41
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
333869,Torr Home No 2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.46
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.2
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333869,Torr Home No 2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.37
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.23
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.0
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
