Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
333869,Torr Home No 2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.41
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.71
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.8
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
333869,Torr Home No 2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.5
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
333869,Torr Home No 2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.81
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.64
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
333869,Torr Home No 2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.62
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.23
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.59
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.1
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
333869,Torr Home No 2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.12
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.09
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.95
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
333869,Torr Home No 2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.34
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.2
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.87
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
333869,Torr Home No 2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.64
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.21
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.66
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
333869,Torr Home No 2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.73
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.83
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.1
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.3
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
