Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
333869,Torr Home No 2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.41
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.7
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,19.5
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
333869,Torr Home No 2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.26
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.14
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.2
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.5
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
333869,Torr Home No 2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.9
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.34
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.91
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.7
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
333869,Torr Home No 2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.52
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.41
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.97
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.5
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.2
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.5
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
333869,Torr Home No 2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.36
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.43
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.53
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.7
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.0
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
333869,Torr Home No 2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.41
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.37
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.27
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.3
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.6
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
333869,Torr Home No 2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.86
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.51
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.22
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.9
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
333869,Torr Home No 2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.24
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.81
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.9
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
