Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
333869,Torr Home No 2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.28
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.36
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.51
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.4
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
333869,Torr Home No 2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.79
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.19
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.24
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.6
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.8
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
333869,Torr Home No 2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.3
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.86
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.27
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.4
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
333869,Torr Home No 2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.21
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.51
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.49
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.9
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
333869,Torr Home No 2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.66
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.83
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.8
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.9
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.7
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
333869,Torr Home No 2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.3
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.9
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.43
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.6
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.1
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
333869,Torr Home No 2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.2
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.24
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.82
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.01
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.2
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.8
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.4
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
333869,Torr Home No 2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.37
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.94
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.12
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.1
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
