Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.25
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.2
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.57
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.1
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.1
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.4
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.64
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
333869,Torr Home No 2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.1
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.0
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.59
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.7
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.0
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
333869,Torr Home No 2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.88
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.09
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.35
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.09
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.0
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.6
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.3
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.98
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
333869,Torr Home No 2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.24
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.8
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.52
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.5
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
333869,Torr Home No 2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.19
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.02
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.63
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.1
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.3
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
333869,Torr Home No 2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.83
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.53
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.79
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.29
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.0
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
333869,Torr Home No 2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.5
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.67
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.6
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.83
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
333869,Torr Home No 2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.22
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.4
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.62
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
333869,Torr Home No 2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.77
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.08
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.07
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
