Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.9
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.7
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.4
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
333869,Torr Home No 2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.96
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.08
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.77
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.8
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.5
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
333869,Torr Home No 2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.86
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.29
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.17
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
333869,Torr Home No 2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.29
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.56
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
333869,Torr Home No 2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.6
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.09
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.84
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.5
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,19.2
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
333869,Torr Home No 2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.21
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.1
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,19.2
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
333869,Torr Home No 2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.28
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.64
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.82
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,19.2
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
333869,Torr Home No 2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.5
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.49
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,19.2
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
333869,Torr Home No 2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.19
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.52
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.07
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
