Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.2
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
333869,Torr Home No 2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.91
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.59
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.78
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.7
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
333869,Torr Home No 2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.67
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.92
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.6
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
333869,Torr Home No 2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.13
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.38
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
333869,Torr Home No 2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.84
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.05
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
333869,Torr Home No 2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.63
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.56
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.7
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333869,Torr Home No 2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.93
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.76
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.46
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333869,Torr Home No 2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.38
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
333869,Torr Home No 2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.07
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.91
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.43
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.6
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
