Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333869,Torr Home No 2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.42
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.51
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.17
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.7
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
333869,Torr Home No 2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.89
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.98
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333869,Torr Home No 2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.51
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.49
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.07
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.2
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333869,Torr Home No 2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.72
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.75
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.84
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.3
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333869,Torr Home No 2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.93
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.66
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.48
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
333869,Torr Home No 2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.4
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.17
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.61
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.4
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
333869,Torr Home No 2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.77
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.45
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.88
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333869,Torr Home No 2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.48
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.43
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.97
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
