Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
333869,Torr Home No 2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.96
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.46
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.33
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
333869,Torr Home No 2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.57
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.19
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.34
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.3
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
333869,Torr Home No 2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.73
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.29
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.22
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.0
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
333869,Torr Home No 2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.7
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.45
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.81
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
333869,Torr Home No 2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.43
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.43
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.13
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
333869,Torr Home No 2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.18
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.04
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
333869,Torr Home No 2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.9
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.33
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.2
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.7
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
333869,Torr Home No 2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.78
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.71
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.38
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
