Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
333869,Torr Home No 2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.62
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.51
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.06
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.9
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
333869,Torr Home No 2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.22
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.9
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.26
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.5
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.9
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
333869,Torr Home No 2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.58
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.31
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.3
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
333869,Torr Home No 2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.9
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.43
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.7
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
333869,Torr Home No 2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.91
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.47
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.25
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.6
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
333869,Torr Home No 2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.53
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.72
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.05
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,64.8
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.9
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
333869,Torr Home No 2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.77
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.64
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.95
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.0
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
333869,Torr Home No 2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.49
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.24
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
