Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
333869,Torr Home No 2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.3
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.92
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.42
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.3
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333869,Torr Home No 2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.29
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.37
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.5
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333869,Torr Home No 2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.64
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.28
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
333869,Torr Home No 2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.74
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.38
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.24
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
333869,Torr Home No 2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.85
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.73
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
333869,Torr Home No 2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.72
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.34
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.41
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
333869,Torr Home No 2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.21
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.44
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.58
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
333869,Torr Home No 2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.52
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.75
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
