Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
333869,Torr Home No 2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.49
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.84
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.05
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
333869,Torr Home No 2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.61
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.09
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.71
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
333869,Torr Home No 2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.75
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.51
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.95
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.6
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
333869,Torr Home No 2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.97
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.42
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.62
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
333869,Torr Home No 2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.86
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.61
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.58
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
333869,Torr Home No 2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.97
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.16
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.6
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
333869,Torr Home No 2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.72
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.5
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.2
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
333869,Torr Home No 2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.73
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.15
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.62
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
