Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
333869,Torr Home No 2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.9
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.6
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.52
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.1
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
333869,Torr Home No 2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.64
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.6
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.73
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.2
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
333869,Torr Home No 2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.85
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.01
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.05
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.7
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
333869,Torr Home No 2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.65
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.91
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333869,Torr Home No 2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.58
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
333869,Torr Home No 2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.89
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.16
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
333869,Torr Home No 2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.5
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.06
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.53
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,19.5
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
333869,Torr Home No 2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.75
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.49
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.82
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,19.5
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.65
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.59
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
