Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,19.5
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.47
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.39
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.63
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,19.6
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.43
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.52
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.27
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,19.6
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.07
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.86
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,19.6
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.88
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.12
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,19.7
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.83
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.41
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,19.8
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.81
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,19.8
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.23
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.61
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.43
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.8
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.3
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
