Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.9
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.63
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.12
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.9
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.48
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.5
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.9
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.52
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.33
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,20.0
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.68
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.53
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,20.0
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.17
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,20.0
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.93
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.99
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,20.0
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.99
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.98
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,20.1
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.83
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
