Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,20.1
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.17
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,20.1
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.23
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,20.1
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.64
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.45
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.35
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.2
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.59
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.2
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.56
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.83
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.3
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.55
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.8
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,20.3
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.65
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,20.3
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.84
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.45
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
