Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,20.3
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.73
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.78
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,20.3
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.13
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,20.4
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333869,Torr Home No 2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.56
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,20.4
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.66
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,20.4
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
333869,Torr Home No 2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.78
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.77
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.87
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,20.4
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.58
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.13
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.8
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,20.4
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333869,Torr Home No 2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.2
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.48
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,20.4
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.74
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.07
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
